Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
