Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,61.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,70.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.12
