Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,80.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,95.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,87.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,78.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,77.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,77.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,61.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,60.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,66.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,64.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
