Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,71.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,54.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,74.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,54.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,53.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,60.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,57.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,70.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,63.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,74.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,72.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,80.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,76.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,76.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,78.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,79.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,76.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,77.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,85.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,91.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,91.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,89.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,98.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,107.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,104.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,84.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,85.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,79.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,81.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,69.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,71.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,71.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,69.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,69.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,71.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,80.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,75.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,80.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,79.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,80.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,86.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,84.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,94.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,88.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,85.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,87.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,88.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,82.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,80.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,79.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.34
