Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,67.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,73.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,77.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,79.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,80.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,68.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,79.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,97.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,95.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,103.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,90.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,79.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,77.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,78.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
