Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,59.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,69.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,65.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,68.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,70.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,62.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,90.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,84.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,76.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,88.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,73.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,59.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,64.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,61.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,70.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,90.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,67.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,63.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,58.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,64.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,86.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,93.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,89.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,89.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,83.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,57.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,64.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.31
