Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,74.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,80.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,83.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,81.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,80.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,88.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,90.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,84.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,83.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,44.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,70.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,78.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,86.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,85.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,84.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,93.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,86.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,78.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
