Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,59.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,64.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,61.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,70.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,90.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,67.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,63.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,58.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,64.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,86.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,93.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,89.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,89.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,83.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,57.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,64.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,74.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,80.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,83.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,81.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,80.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,88.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,90.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,84.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,83.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.1
