Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,44.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,70.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,78.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,86.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,85.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,84.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,93.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,86.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,78.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,82.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,88.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,89.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,89.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,85.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,93.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,87.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,96.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,88.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,82.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,74.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,81.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,77.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,74.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,65.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,58.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,65.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,67.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,69.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,64.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,57.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,55.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
