Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,80.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,89.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,92.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,94.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,89.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,93.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,96.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,84.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,81.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,81.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,82.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,66.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,65.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,62.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,65.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,70.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,83.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,79.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,70.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,76.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.18
