Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,84.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
