Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,88.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,88.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,92.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
