Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,79.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,79.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,76.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.69
