Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,87.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,91.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,96.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,87.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
