Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.71
