Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,62.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.92
