Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,139.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,144.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,150.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,142.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,153.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,155.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,152.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,156.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,142.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,149.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,152.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,140.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
