Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,156.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,164.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,134.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,144.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,151.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,157.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,171.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,154.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,153.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,149.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,147.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
