Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,147.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,145.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,142.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,159.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,145.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,156.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,148.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,164.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,171.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,183.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,165.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,164.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,151.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,152.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,154.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,154.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,168.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,172.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,159.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,191.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,190.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,207.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,153.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,145.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,162.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,140.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,142.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,141.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,142.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,143.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
