Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,135.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,139.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,158.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,146.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,152.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,131.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,154.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,169.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,175.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,191.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,186.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,165.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,149.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,182.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,165.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,160.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,163.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,196.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,153.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,167.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,165.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,159.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
