Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,140.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,156.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,164.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,134.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,144.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,151.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,157.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,171.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,154.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,153.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,149.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
