Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,170.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,161.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,165.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,141.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
