Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
