Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,392.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
