Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
