Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
