Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,405.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,428.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
