Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
