Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
