Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
