Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,418.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,423.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,430.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,404.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
