Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
