Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
