Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
