Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
