Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
