Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,69.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,50.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,206.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,49.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,203.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,19.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,143.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,49.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,202.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,19.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
