Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,52.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,215.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,49.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,206.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,48.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,48.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,205.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,204.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,85.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,50.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,211.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,17.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,49.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,206.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,16.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,78.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
