Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,transformer,,Temperature,C,21.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,transformer,,Temperature,C,19.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,transformer,,Temperature,C,18.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,transformer,,Temperature,C,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,transformer,,Temperature,C,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,transformer,,Temperature,C,21.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,18.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
