Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,transformer,,Temperature,C,12.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,transformer,,Temperature,C,12.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,transformer,,Temperature,C,12.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,transformer,,Temperature,C,12.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,transformer,,Temperature,C,12.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,transformer,,Temperature,C,12.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,transformer,,Temperature,C,12.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,transformer,,Temperature,C,12.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,transformer,,Temperature,C,12.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,transformer,,Temperature,C,12.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,transformer,,Temperature,C,12.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,transformer,,Temperature,C,13.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
