Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,transformer,,Temperature,C,13.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,transformer,,Temperature,C,13.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,transformer,,Temperature,C,13.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,transformer,,Temperature,C,13.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,transformer,,Temperature,C,14.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,transformer,,Temperature,C,14.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,transformer,,Temperature,C,14.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,transformer,,Temperature,C,14.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,transformer,,Temperature,C,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,transformer,,Temperature,C,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,transformer,,Temperature,C,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,transformer,,Temperature,C,15.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,transformer,,Temperature,C,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
