Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:50:00.000+00:00,transformer,,Temperature,C,17.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,transformer,,Temperature,C,17.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,transformer,,Temperature,C,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,transformer,,Temperature,C,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,transformer,,Temperature,C,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,transformer,,Temperature,C,18.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,transformer,,Temperature,C,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,transformer,,Temperature,C,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,transformer,,Temperature,C,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,transformer,,Temperature,C,18.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,19.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,19.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,19.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.97
