Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,20.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,78.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,19.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,84.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,19.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,19.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,49.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,206.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,194.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,74.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,117.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,214.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,199.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
