Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,17.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
