Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,transformer,,Temperature,C,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,transformer,,Temperature,C,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,transformer,,Temperature,C,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,transformer,,Temperature,C,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,transformer,,Temperature,C,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,transformer,,Temperature,C,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,transformer,,Temperature,C,17.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,transformer,,Temperature,C,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,54.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:30:00.000+00:00,transformer,,Temperature,C,17.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
