Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,transformer,,Temperature,C,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,transformer,,Temperature,C,16.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,transformer,,Temperature,C,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,transformer,,Temperature,C,16.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,transformer,,Temperature,C,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,149.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,144.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
