Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:10:00.000+00:00,transformer,,Temperature,C,12.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,transformer,,Temperature,C,12.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,transformer,,Temperature,C,12.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,transformer,,Temperature,C,12.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,transformer,,Temperature,C,12.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,transformer,,Temperature,C,12.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,transformer,,Temperature,C,12.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,transformer,,Temperature,C,13.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,transformer,,Temperature,C,13.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,transformer,,Temperature,C,13.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,transformer,,Temperature,C,13.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,transformer,,Temperature,C,13.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,transformer,,Temperature,C,13.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
