Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,transformer,,Temperature,C,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,transformer,,Temperature,C,25.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,transformer,,Temperature,C,25.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,transformer,,Temperature,C,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,transformer,,Temperature,C,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,transformer,,Temperature,C,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,transformer,,Temperature,C,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,25.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,61.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
