Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,67.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,25.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,66.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,71.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,144.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,155.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,195.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
