Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,77.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,50.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,210.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,197.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,79.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,183.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,191.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,194.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,21.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,20.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.98
