Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,transformer,,Temperature,C,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,transformer,,Temperature,C,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,transformer,,Temperature,C,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,transformer,,Temperature,C,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,transformer,,Temperature,C,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,transformer,,Temperature,C,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,transformer,,Temperature,C,20.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,transformer,,Temperature,C,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
