Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,19.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,19.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,transformer,,Temperature,C,19.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,transformer,,Temperature,C,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,transformer,,Temperature,C,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,transformer,,Temperature,C,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,transformer,,Temperature,C,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
