Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,transformer,,Temperature,C,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,transformer,,Temperature,C,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,transformer,,Temperature,C,19.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,transformer,,Temperature,C,19.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,transformer,,Temperature,C,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,transformer,,Temperature,C,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,transformer,,Temperature,C,19.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,transformer,,Temperature,C,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,transformer,,Temperature,C,19.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,transformer,,Temperature,C,19.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,transformer,,Temperature,C,19.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,transformer,,Temperature,C,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
