Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,transformer,,Temperature,C,19.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,transformer,,Temperature,C,19.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,transformer,,Temperature,C,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,transformer,,Temperature,C,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,transformer,,Temperature,C,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,transformer,,Temperature,C,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,transformer,,Temperature,C,18.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,transformer,,Temperature,C,18.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,transformer,,Temperature,C,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,transformer,,Temperature,C,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,transformer,,Temperature,C,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,transformer,,Temperature,C,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,transformer,,Temperature,C,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
