Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,transformer,,Temperature,C,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,transformer,,Temperature,C,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,transformer,,Temperature,C,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,transformer,,Temperature,C,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,transformer,,Temperature,C,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,transformer,,Temperature,C,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
