Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,25.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
