Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
