Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:30:00.000+00:00,transformer,,Temperature,C,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,transformer,,Temperature,C,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,transformer,,Temperature,C,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,transformer,,Temperature,C,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,transformer,,Temperature,C,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,transformer,,Temperature,C,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,transformer,,Temperature,C,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,transformer,,Temperature,C,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,transformer,,Temperature,C,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,transformer,,Temperature,C,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,transformer,,Temperature,C,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,transformer,,Temperature,C,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,transformer,,Temperature,C,18.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
