Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,transformer,,Temperature,C,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,transformer,,Temperature,C,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,transformer,,Temperature,C,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,transformer,,Temperature,C,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,transformer,,Temperature,C,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,transformer,,Temperature,C,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,transformer,,Temperature,C,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,transformer,,Temperature,C,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,transformer,,Temperature,C,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,transformer,,Temperature,C,21.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
