Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,transformer,,Temperature,C,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,transformer,,Temperature,C,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,26.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,26.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,26.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,transformer,,Temperature,C,26.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,26.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,26.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,26.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,26.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,26.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
