Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,25.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,25.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,24.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,157.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,24.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,25.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
