Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,transformer,,Temperature,C,27.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,transformer,,Temperature,C,27.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,transformer,,Temperature,C,26.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,transformer,,Temperature,C,26.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,transformer,,Temperature,C,26.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,transformer,,Temperature,C,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,transformer,,Temperature,C,25.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,transformer,,Temperature,C,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,transformer,,Temperature,C,26.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,transformer,,Temperature,C,26.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,transformer,,Temperature,C,26.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,transformer,,Temperature,C,27.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,26.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
