Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:20:00.000+00:00,transformer,,Temperature,C,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,transformer,,Temperature,C,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,transformer,,Temperature,C,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,transformer,,Temperature,C,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,transformer,,Temperature,C,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,transformer,,Temperature,C,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,transformer,,Temperature,C,25.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,transformer,,Temperature,C,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,transformer,,Temperature,C,25.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.69
