Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,27.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,27.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,27.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,27.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,27.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,26.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,73.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,26.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,26.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,70.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,26.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,26.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,25.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
